Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.54
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.24
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
