Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.27
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.34
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.01
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
