Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.22
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.8
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.72
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.25
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854398,COBBLESTONES - STANLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
