Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
