Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
