Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
