Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
