Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
