Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
