Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
