Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
