Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
