Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
