Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
