Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
854398,COBBLESTONES - STANLEY,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.06
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
