Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.39
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.13
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.23
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
