Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
