Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.33
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854398,COBBLESTONES - STANLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.23
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.85
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
