Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
