Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.39
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
