Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
