Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
