Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
