Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.4
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.82
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
