Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
