Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
