Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
