Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.25
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
854398,COBBLESTONES - STANLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,19.1
