Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
