Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
