Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854398,COBBLESTONES - STANLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
