Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.68
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.16
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
