Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
