Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
