Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
