Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
