Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.88
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.49
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.56
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.42
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.31
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
