Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
