Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
