Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
