Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
