Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
854398,COBBLESTONES - STANLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.5
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,225.0
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.32
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
854398,COBBLESTONES - STANLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.08
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.2
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
854398,COBBLESTONES - STANLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.93
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.26
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.45
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.16
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.37
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
854398,COBBLESTONES - STANLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.98
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
854398,COBBLESTONES - STANLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
854398,COBBLESTONES - STANLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
