Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.28
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
854398,COBBLESTONES - STANLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
