Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-04-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
