Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
