Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
