Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
