Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
