Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
