Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.87
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
