Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
854398,COBBLESTONES - STANLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
