Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.53
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
