Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
