Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.33
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.61
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.92
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.67
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.24
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.94
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.09
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
