Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.37
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.11
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.28
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.38
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.31
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
854398,COBBLESTONES - STANLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
