Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-04-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
