Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854398,COBBLESTONES - STANLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
854398,COBBLESTONES - STANLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
854398,COBBLESTONES - STANLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.91
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.33
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
