Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.73
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.22
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.76
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.37
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.33
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
