Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
