Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
