Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.75
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
