Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
