Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
