Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
